Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.44
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22844
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92374
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18987
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92233
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91458
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86197
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91775
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,64.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,128.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,115.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77298
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,99.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24306
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89963
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26656
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85165
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8927
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91434
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,60.62
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,129.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,195.12
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78149
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95691
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.87
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20168
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90149
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33874
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92438
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88263
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88962
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,107.25
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,125.12
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84952
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94376
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2752
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90628
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29323
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91519
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
