Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89093
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,152.38
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78479
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19966
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85739
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93564
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20027
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90134
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91461
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,137.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,168.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,195.75
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84311
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Max),A,67.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31923
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93295
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2878
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94333
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,112.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,100.62
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.38
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,193.5
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83069
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.81
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24565
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93646
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93823
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28411
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,141.5
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,201.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81161
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90506
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Max),A,68.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
