Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.94
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19554
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93173
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23919
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,80.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,175.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,174.12
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78589
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Max),A,72.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,58.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.94
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23198
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92093
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31026
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,143.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,168.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,260.25
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7951
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24065
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.94
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33761
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,65.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,151.25
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,266.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84503
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23656
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86178
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25484
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93719
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
