Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,72.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,173.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,164.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,163.75
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78149
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,59.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2148
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91299
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.19
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22234
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,98.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,201.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,206.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,264.75
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78277
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38305
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94037
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.06
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15312
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,97.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,152.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,119.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,221.25
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,252.12
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86062
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18996
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96323
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94916
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30047
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,162.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.75
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,128.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,182.12
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,278.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78262
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Max),A,94.38
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.38
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.31
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
