Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22533
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.31
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24733
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,83.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,137.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,216.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,178.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,192.88
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,238.12
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,329.75
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78061
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Min),A,62.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Max),A,95.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,77.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.44
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25063
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17885
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,107.75
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,176.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,148.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,220.12
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,92.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,181.5
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,278.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.832
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.37
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27401
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21251
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,88.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,184.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,204.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,135.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,187.75
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,238.88
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80844
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29799
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.43
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24355
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
