Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,99.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,180.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,181.38
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,274.25
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78244
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.81
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32216
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92535
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28124
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,103.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,159.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,160.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,220.5
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,183.12
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,255.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80462
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.37
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35277
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27388
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,107.75
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,172.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,237.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,277.25
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84033
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.94
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34414
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92978
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31588
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,125.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,84.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,166.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,104.5
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,232.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,167.12
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,133.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,179.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,156.88
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,357.25
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78689
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.462
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
