Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94626
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24672
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95483
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,117.5
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,207.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,234.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,217.25
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,322.88
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78433
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Min),A,45.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51565
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35439
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95352
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,97.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,109.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,222.62
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,176.5
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,166.25
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,253.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,233.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,348.75
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86542
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Max),A,92.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,69.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52068
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.31
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42193
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,32.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,87.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,125.62
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,228.75
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.25
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,252.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,175.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,235.88
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,357.12
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83059
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.44
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39434
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94611
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32763
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,99.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
