Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,116.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,201.38
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.75
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,227.88
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,235.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,327.25
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80887
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Max),A,78.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45528
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32305
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,95.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,181.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.62
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,223.88
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,221.75
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,310.75
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84277
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,60.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34246
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94589
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34047
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,154.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,140.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,190.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,272.25
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80792
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Max),A,86.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.37
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28212
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45821
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,123.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,91.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,162.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,243.5
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,144.12
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,254.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,197.75
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,300.38
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78897
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Max),A,97.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31209
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.75
