Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3164
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,128.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,74.5
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,160.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,249.38
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,239.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,299.25
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81015
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Max),A,99.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39742
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31868
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,107.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,88.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,76.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,152.12
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,262.62
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,245.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,217.25
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,332.88
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8421
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Max),A,108.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,83.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35744
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97467
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36455
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,111.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,74.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,148.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,292.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,151.12
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,238.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,273.75
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7847
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96878
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Max),A,83.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,66.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47643
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33498
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,89.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
