Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,84.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,157.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.62
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,275.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,213.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,306.75
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78653
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,71.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47079
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35933
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,160.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,159.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,183.38
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,283.62
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8584
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3619
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32229
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,80.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,77.75
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,149.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,144.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,249.12
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,123.5
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,216.25
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78677
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Max),A,91.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,71.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,100.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,84.12
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32677
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2535
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,84.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,166.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,261.38
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,200.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,321.88
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78927
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,74.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36611
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30468
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
