Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,152.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,140.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,240.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,233.75
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,189.88
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,314.25
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81762
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Max),A,104.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,73.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,115.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36477
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28515
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,95.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,123.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,189.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,143.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,215.38
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,360.75
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83209
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Max),A,95.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38613
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.81
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2777
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,78.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,199.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,224.38
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,128.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,191.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,211.12
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,335.88
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66381
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96115
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Max),A,104.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36846
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26537
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,92.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,77.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,184.25
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,129.12
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,227.75
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,185.12
