Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,197.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.5
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59957
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94171
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Max),A,110.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,74.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29308
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30617
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,170.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,168.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,181.75
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,265.38
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7608
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Max),A,97.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32015
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34014
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,147.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,151.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,216.62
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,157.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.31
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61291
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44396
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5013
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,139.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,200.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,213.75
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,259.62
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.44
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59786
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93378
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Max),A,114.75
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,73.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.88
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28002
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90832
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26409
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
