Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,118.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,211.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,162.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,212.62
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76245
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Max),A,111.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32885
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90161
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32558
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93985
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,146.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,235.25
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,147.5
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,234.62
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68643
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94903
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50658
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.06
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91189
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4959
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,81.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,174.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,107.75
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,217.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,187.62
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,230.88
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.81
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56832
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9335
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Max),A,85.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37572
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88617
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32589
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,120.75
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,119.38
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,205.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,162.88
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.56
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
