Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61361
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95471
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Max),A,108.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,120.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.44
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27523
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88165
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2423
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92108
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91669
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,106.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,189.75
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,145.62
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,169.25
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71691
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22792
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88681
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21138
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90521
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91525
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,131.62
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66906
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Max),A,78.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2604
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24645
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91528
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92682
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,159.88
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,99.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,181.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,167.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57278
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.19
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.69
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22765
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9422
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9021
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21871
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92517
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
