Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,128.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,171.12
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,225.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53317
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27269
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88849
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14324
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91882
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,116.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,194.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,186.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.06
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74124
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,45.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.31
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27388
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17833
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,116.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,105.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,194.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,128.88
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.19
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53759
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23799
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93228
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91183
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17345
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91586
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,141.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60974
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Max),A,54.5
