Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.06
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39937
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90753
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25994
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88687
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,110.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,142.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6527
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93875
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30608
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91336
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.69
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19911
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8977
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,102.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,160.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,131.62
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,193.88
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76355
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90179
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25164
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92688
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93011
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22173
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92139
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92255
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91864
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,108.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,182.62
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59515
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89306
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.19
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30996
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90539
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.31
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19994
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91687
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
