Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87033
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,144.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,149.12
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.31
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52331
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92926
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Min),A,30.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Max),A,93.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,62.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.94
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31768
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90964
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1808
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88846
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85965
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,69.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,147.25
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,209.62
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,230.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.19
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6061
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29467
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91464
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.63
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17452
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85101
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86578
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,136.62
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.62
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,150.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,161.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,228.88
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70721
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94232
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27819
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90909
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16558
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83484
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93985
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,130.5
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,136.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,235.25
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6058
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96179
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.57
