Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.44
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28847
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96356
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,78.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19957
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88925
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,204.16
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,218.02
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,132.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,146.38
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,149.5
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,240.12
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65127
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91394
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.69
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23412
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89273
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93317
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21886
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92544
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,119.5
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,90.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,198.88
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,248.75
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71673
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94623
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29992
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94983
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91476
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.69
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3005
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89071
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,185.38
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,174.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,276.75
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60827
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89862
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20537
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92291
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84329
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17958
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87875
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
