Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,83.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,149.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,130.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,176.75
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.44
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60143
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.44
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38149
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91397
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90207
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30202
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85681
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,75.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91421
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,143.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,155.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,159.38
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,259.25
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61672
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97144
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.56
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19551
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9202
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89828
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18596
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84729
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89004
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,111.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,143.12
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,208.5
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.69
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66705
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.31
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26271
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93271
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10124
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90881
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92422
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92102
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89142
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,107.88
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,156.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,109.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59991
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.81
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27553
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93338
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
