Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.19
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11748
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90628
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93738
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,156.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,104.62
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,166.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.44
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57821
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27175
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23507
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90451
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,113.75
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,186.25
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,234.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62033
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.81
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31414
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92078
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23857
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89749
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,114.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.88
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,94.75
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,174.62
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73129
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9107
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.68
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29815
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92822
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16262
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91687
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89239
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
