Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,111.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,161.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67932
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89883
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.13
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29863
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87366
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26937
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91928
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95007
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,160.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,113.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.69
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54278
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87024
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35698
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90076
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29293
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88608
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91192
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,72.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,141.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,114.5
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52206
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93533
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.06
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17705
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9147
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94189
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.07
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28765
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,145.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,144.75
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,119.88
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,241.62
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62515
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8981
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.69
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20455
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93411
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
