Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.19
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89664
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19518
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95953
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,116.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,149.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,169.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,249.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94208
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65945
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85599
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.69
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25847
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89853
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.94
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91757
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18434
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90658
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,89.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,146.5
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,114.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,221.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.81
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52859
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91507
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.06
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23778
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9125
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92712
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16335
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92471
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,125.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,64.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,185.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,285.75
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.31
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52895
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.38
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.81
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28847
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9382
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.06
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1267
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89429
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
