Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,156.38
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.75
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,156.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.81
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66604
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30465
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83832
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9223
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15822
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95483
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94897
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,84.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,64.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,153.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.38
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,180.88
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,76.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,174.62
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,265.12
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7258
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.19
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2647
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9194
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90976
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22301
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84698
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,127.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,135.62
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,237.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.44
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98499
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63476
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.56
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20574
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90423
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25304
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89929
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,125.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,221.38
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55758
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30242
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92016
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28212
