Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,99.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,114.5
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,160.88
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.25
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.69
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57671
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94409
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.94
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17144
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9285
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93243
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25936
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94757
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,160.12
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,151.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,190.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.81
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79223
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.31
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11452
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92404
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31633
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89883
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94147
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,88.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,129.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,94.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,190.38
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,196.88
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.56
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64181
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90579
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Max),A,90.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,84.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.06
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08977
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9205
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.06
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91962
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4417
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,97.38
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94174
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,148.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
