Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,170.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,145.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,249.12
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59902
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91186
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.81
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18791
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.94
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91769
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1989
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91748
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91046
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94052
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,156.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,189.75
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63198
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91214
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.19
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23149
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93939
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21279
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94858
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,127.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,153.25
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76898
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9574
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19246
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21483
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93573
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,118.88
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,112.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62347
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93686
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26427
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25441
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
