Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91058
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,113.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,181.25
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,134.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59728
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90774
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.93
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23095
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31072
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91113
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,68.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,171.75
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59796
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90146
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.44
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26967
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92706
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.37
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31926
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92154
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.25
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75692
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95154
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.06
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24303
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.81
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89233
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36654
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8818
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,114.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,127.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,197.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.12
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
