Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91067
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.13
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.57
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21862
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95764
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89664
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38491
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,162.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,192.5
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.62
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95834
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9498
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25295
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89642
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32775
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92374
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,195.5
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,190.75
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82452
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30101
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17705
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93384
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,142.62
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,135.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,118.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96924
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83212
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32509
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3146
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
