Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91025
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,156.5
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,237.62
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87481
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26784
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92071
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.44
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8836
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36913
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9295
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,105.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,197.62
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97733
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78967
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95181
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28344
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90292
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90329
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36959
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90021
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93866
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92111
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89001
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,94.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,157.38
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,130.88
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79535
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95117
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25228
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8363
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.07
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85269
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36791
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84738
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,122.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,145.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84228
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94662
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
