Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32183
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89541
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37975
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79467
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87585
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89435
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85556
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,90.5
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,163.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86706
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94382
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3362
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99783
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86648
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3164
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89474
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81463
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87109
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89581
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89908
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79095
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94162
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31911
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99814
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73111
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29305
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83105
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87167
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89752
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,86.75
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,88.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77874
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28032
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.69
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.94
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74023
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34099
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75033
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91537
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83346
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
