Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,99.5
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,82.88
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,78.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,130.62
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78067
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95273
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.94
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2267
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92306
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83984
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36031
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72351
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85473
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84805
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84576
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86203
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,134.88
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97256
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82522
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92132
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2351
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72674
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36284
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75656
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85666
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78103
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7818
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80594
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,111.62
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95102
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82492
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91629
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.56
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20516
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92242
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67846
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3438
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77169
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81942
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83877
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70315
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84906
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,110.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77804
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98105
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
