Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.31
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.94
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11534
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81292
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22814
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74887
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83395
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83355
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81134
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95325
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84656
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77536
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9205
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09389
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76901
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22734
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74017
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7973
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82898
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92074
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77356
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78875
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93954
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1165
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83301
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21498
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7409
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84689
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81976
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87607
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8707
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,100.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94681
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85937
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.37
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13747
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91583
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83877
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17861
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74829
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87927
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8219
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
