Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76983
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77569
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77981
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14403
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.87
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76959
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16616
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72888
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90002
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73785
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8063
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91595
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87536
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,84.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,136.75
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94574
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78201
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12081
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78415
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16475
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76294
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87292
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71545
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8587
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88965
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76901
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,35.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,85.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,123.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78439
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1219
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77182
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1584
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73449
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84073
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70846
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85635
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87536
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80218
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,89.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,139.12
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95291
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86181
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97186
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14687
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
