Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86352
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13301
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64889
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84036
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69863
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74533
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90027
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86349
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,86.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92468
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77939
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14617
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.19
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82348
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16771
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59603
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86416
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74389
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.44
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75494
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9238
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89187
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,133.5
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95511
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77887
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.06
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.44
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16216
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72677
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15819
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69439
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80285
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76724
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,99.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77725
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96448
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,48.75
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.31
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12892
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92847
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.31
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74032
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15749
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81299
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87982
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78552
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80337
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
