Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88016
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96689
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1361
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93866
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75949
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18108
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81759
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86691
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74606
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76968
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90112
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79687
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Max),A,60.12
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.44
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.69
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13713
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80572
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17617
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76394
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87948
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74963
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75164
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81723
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9165
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,94.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.62
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,127.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78079
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11849
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93954
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80475
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19313
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67718
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83209
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76129
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73736
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85144
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92819
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,88.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,96.38
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78195
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11925
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83951
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
