Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74044
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18477
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64712
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82885
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79736
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77911
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91263
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,98.5
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82629
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.44
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11922
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67864
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20775
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74194
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85977
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82464
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85031
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,95.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81958
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.94
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.101
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.31
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.703
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20092
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79373
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86963
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83447
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76226
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92825
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,91.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77758
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09371
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.94
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80557
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21474
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71383
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85214
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8667
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74386
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91678
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89288
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
