Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,88.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96866
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77823
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96823
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.81
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1042
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.87
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8164
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21675
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65972
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84836
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8562
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75558
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87298
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90915
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,81.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,124.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,142.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80041
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Min),A,31.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.44
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11992
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95044
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84329
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18322
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63632
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87936
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8312
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83606
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89166
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92389
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,107.25
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,140.62
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84625
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97317
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14137
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85711
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19857
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76248
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84582
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81964
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85049
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88772
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,118.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,120.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77676
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97021
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.94
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13542
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92999
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77819
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2069
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84582
