Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87817
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82153
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79989
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8963
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,79.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,86.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,111.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77945
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96637
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.37
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.31
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13576
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91064
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71096
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22689
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84891
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80536
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81695
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88812
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,109.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,143.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78897
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95929
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.25
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13051
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92358
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.19
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78863
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22856
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74096
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87613
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80163
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84424
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90176
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,157.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,100.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85403
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90262
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.94
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08724
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81122
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25353
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71774
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86157
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82361
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85083
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89197
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,74.5
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
