Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,97.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,117.25
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77679
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08742
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89746
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81173
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22759
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77166
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8551
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83236
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84094
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89834
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,81.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77661
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.69
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14656
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81717
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17739
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7716
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87509
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8555
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75323
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90588
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,126.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77734
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15914
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89523
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19518
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75848
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8941
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87677
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75299
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,136.25
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95801
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86758
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.81
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09596
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81253
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20616
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76422
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
