Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86609
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85577
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,106.88
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.62
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8219
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07936
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93564
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84314
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20296
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78711
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90497
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87594
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,98.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,131.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,111.25
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,182.62
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8002
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.37
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0934
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85956
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92035
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12059
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80826
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89352
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85843
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85852
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,96.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7818
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Max),A,84.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,66.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10613
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93457
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85461
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11128
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79971
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87985
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86123
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84695
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,110.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,113.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
