Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95871
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85718
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.31
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13719
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91751
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87799
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09923
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80621
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8753
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87713
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86545
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93359
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,141.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,115.5
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,170.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95059
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78949
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16628
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,15.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89224
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09477
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82889
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90518
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87976
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84949
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91693
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,124.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,90.5
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
